Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
