Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
