Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
