Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
