Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.69
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.17
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.43
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
