Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.47
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
