Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.0
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.48
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535842,Ladyhill Usk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
