Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535842,Ladyhill Usk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535842,Ladyhill Usk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535842,Ladyhill Usk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.42
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
535842,Ladyhill Usk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
535842,Ladyhill Usk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
535842,Ladyhill Usk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
