Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
535842,Ladyhill Usk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
535842,Ladyhill Usk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535842,Ladyhill Usk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
535842,Ladyhill Usk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.6
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535842,Ladyhill Usk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.35
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,42.3
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
535842,Ladyhill Usk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
535842,Ladyhill Usk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.42
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,46.2
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,47.8
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,47.8
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
