Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535842,Ladyhill Usk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,47.0
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
535842,Ladyhill Usk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,47.7
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
535842,Ladyhill Usk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.17
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,48.5
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
535842,Ladyhill Usk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,49.1
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535842,Ladyhill Usk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,49.0
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.85
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,48.8
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535842,Ladyhill Usk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,48.1
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535842,Ladyhill Usk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,48.4
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,47.8
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
