Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,48.1
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,48.2
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,48.1
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,47.2
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,45.7
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,46.5
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,46.7
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,46.1
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.27
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,45.4
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
