Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,44.9
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.95
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,45.4
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.34
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,44.7
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,43.8
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.93
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,43.0
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.46
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,43.1
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,42.9
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,42.1
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,41.4
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,40.8
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
