Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.83
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.94
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.97
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.51
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.04
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.0
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.98
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.89
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.98
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.91
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
