Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.68
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.63
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.37
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.46
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.47
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.28
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.1
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
