Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
