Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.67
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
