Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
