Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
