Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
