Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
