Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.45
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
