Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.86
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535842,Ladyhill Usk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
535842,Ladyhill Usk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535842,Ladyhill Usk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
