Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535842,Ladyhill Usk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535842,Ladyhill Usk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.16
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535842,Ladyhill Usk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535842,Ladyhill Usk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
535842,Ladyhill Usk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
