Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.89
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
535842,Ladyhill Usk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535842,Ladyhill Usk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.5
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535842,Ladyhill Usk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.5
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
535842,Ladyhill Usk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535842,Ladyhill Usk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.92
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,45.7
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
535842,Ladyhill Usk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.82
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,46.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
535842,Ladyhill Usk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,47.6
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
535842,Ladyhill Usk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,48.3
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
