Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,48.5
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,48.9
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535842,Ladyhill Usk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,48.9
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535842,Ladyhill Usk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,48.9
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,48.9
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
535842,Ladyhill Usk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,49.0
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,48.7
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,48.5
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
