Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,48.6
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,48.3
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,47.6
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,47.5
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,47.3
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,47.0
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.44
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,46.7
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,45.9
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.41
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.7
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,45.0
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.64
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,44.2
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
