Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,43.6
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.8
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,43.0
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,42.7
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,42.1
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.79
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.14
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,41.3
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.79
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.2
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.88
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.08
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.88
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.2
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
