Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.88
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.18
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.84
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.9
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.6
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.54
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.99
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.95
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
