Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.44
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.84
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.58
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
