Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
