Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535842,Ladyhill Usk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535842,Ladyhill Usk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
