Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
