Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
