Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
