Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
