Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535842,Ladyhill Usk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535842,Ladyhill Usk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535842,Ladyhill Usk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
