Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
535842,Ladyhill Usk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
535842,Ladyhill Usk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
