Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535842,Ladyhill Usk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535842,Ladyhill Usk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535842,Ladyhill Usk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.12
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
535842,Ladyhill Usk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535842,Ladyhill Usk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535842,Ladyhill Usk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.64
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
