Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.04
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
535842,Ladyhill Usk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.58
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.98
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
535842,Ladyhill Usk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.41
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.6
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.2
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
