Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.7
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535842,Ladyhill Usk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,42.9
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,43.8
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,45.3
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,47.2
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,47.6
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,46.6
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,44.8
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,43.8
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
