Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,44.0
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,43.2
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,42.8
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,42.7
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,43.1
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,42.6
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.34
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,41.9
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
