Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,42.1
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.89
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,41.8
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.79
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,41.4
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.63
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.44
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.53
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.2
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.16
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.86
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
