Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.31
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.87
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.81
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
