Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
