Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535842,Ladyhill Usk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.26
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
535842,Ladyhill Usk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
