Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
