Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
