Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
