Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
