Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
