Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.57
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.05
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.4
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535842,Ladyhill Usk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.93
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
535842,Ladyhill Usk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
