Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535842,Ladyhill Usk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.76
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
535842,Ladyhill Usk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.71
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
535842,Ladyhill Usk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
535842,Ladyhill Usk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535842,Ladyhill Usk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
535842,Ladyhill Usk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.78
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
535842,Ladyhill Usk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
