Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535842,Ladyhill Usk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
535842,Ladyhill Usk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.32
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.94
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
535842,Ladyhill Usk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.75
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.83
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
535842,Ladyhill Usk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.13
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.26
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
535842,Ladyhill Usk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.17
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.16
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,139.2
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.56
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
535842,Ladyhill Usk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.52
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
535842,Ladyhill Usk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.63
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
535842,Ladyhill Usk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.54
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.34
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
