Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.32
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535842,Ladyhill Usk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.68
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535842,Ladyhill Usk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
