Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
535842,Ladyhill Usk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.23
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535842,Ladyhill Usk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.08
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
