Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
