Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
535842,Ladyhill Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
535842,Ladyhill Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
