Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
535842,Ladyhill Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535842,Ladyhill Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535842,Ladyhill Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.04
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535842,Ladyhill Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
