Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535842,Ladyhill Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
