Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
