Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
