Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
