Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
