Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
